Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
