Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.6
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411893,Mariadale Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.54
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.18
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411893,Mariadale Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.17
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411893,Mariadale Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.69
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.51
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411893,Mariadale Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.51
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.27
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.46
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.67
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
411893,Mariadale Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.23
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.56
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.81
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.9
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.96
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.73
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.27
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.42
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.31
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.29
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.63
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
