Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.71
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.72
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.47
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.61
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.04
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.43
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.61
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.8
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.09
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411893,Mariadale Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.9
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.08
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.91
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.75
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.5
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.84
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411893,Mariadale Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.49
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.84
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.18
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.55
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.29
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.67
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.52
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.99
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.35
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411893,Mariadale Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.11
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.9
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.53
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.86
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411893,Mariadale Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.16
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.68
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.52
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.24
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411893,Mariadale Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.5
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.77
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.39
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.48
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.78
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
411893,Mariadale Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.68
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.49
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.29
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
411893,Mariadale Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.93
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.9
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.91
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
