Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.61
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.48
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411893,Mariadale Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.13
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.85
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.6
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.45
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.67
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.39
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.56
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.23
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.99
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.64
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.15
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411893,Mariadale Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.01
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.41
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.01
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.44
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.07
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.46
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.84
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.87
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.37
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.66
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.38
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.71
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.84
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.21
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.58
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.89
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.75
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.54
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.29
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.68
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.16
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.44
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
