Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.08
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.01
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
