Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.29
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.21
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.55
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.56
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.15
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.26
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.29
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.0
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.05
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.6
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.14
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.7
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
