Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.9
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.51
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.01
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.78
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.61
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.44
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.84
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.45
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
