Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.43
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.2
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.49
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
