Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.29
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.63
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.13
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.2
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.96
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.24
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.94
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
