Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411893,Mariadale Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.47
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
411893,Mariadale Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411893,Mariadale Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.15
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411893,Mariadale Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411893,Mariadale Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
