Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.4
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.23
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.73
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.96
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
