Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.43
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.1
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.91
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.87
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.39
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.96
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.1
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.16
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.8
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.86
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.66
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.67
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.31
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.12
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.68
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
411893,Mariadale Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
