Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411893,Mariadale Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411893,Mariadale Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
