Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.22
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.2
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.62
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411893,Mariadale Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.94
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.38
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
411893,Mariadale Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411893,Mariadale Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.46
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.64
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.1
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.12
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.95
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.96
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
