Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411893,Mariadale Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.59
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.64
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.22
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.64
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.97
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411893,Mariadale Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.26
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.3
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411893,Mariadale Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.88
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.78
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411893,Mariadale Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.03
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411893,Mariadale Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411893,Mariadale Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411893,Mariadale Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
