Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.16
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411893,Mariadale Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.73
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411893,Mariadale Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411893,Mariadale Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.26
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.9
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.94
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.53
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.57
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
