Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411893,Mariadale Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.13
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.4
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.01
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.88
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.66
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
