Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.95
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.65
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.61
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.52
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.12
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.57
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.83
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
