Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411893,Mariadale Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411893,Mariadale Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411893,Mariadale Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
