Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.54
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411893,Mariadale Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411893,Mariadale Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.73
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.59
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.24
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.73
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.91
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.66
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
