Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.51
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.94
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.52
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411893,Mariadale Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.28
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.65
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411893,Mariadale Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.04
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.47
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.69
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.98
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.62
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.64
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
