Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.94
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411893,Mariadale Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.89
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411893,Mariadale Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
