Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411893,Mariadale Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
