Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
