Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411893,Mariadale Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411893,Mariadale Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.85
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.34
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.76
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.72
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.36
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
