Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.7
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
