Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.77
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.49
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.17
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411893,Mariadale Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.81
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.41
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.3
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.09
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.89
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.97
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.99
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.76
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.94
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
