Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.64
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.65
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.79
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.95
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.0
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.22
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.22
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
