Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.91
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.39
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.04
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.33
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.41
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
