Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.39
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.06
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.48
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.86
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.89
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.49
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.05
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
