Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.25
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.64
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.25
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.98
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.43
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.32
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.75
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
