Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.91
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.8
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.59
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.31
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.08
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.01
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.5
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
