Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.13
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.33
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.53
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.07
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
