Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.88
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
