Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
