Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.39
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.05
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.18
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.35
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.23
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.46
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.4
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.77
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.5
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.96
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.76
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.94
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.68
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.47
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
