Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.84
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.5
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.77
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.12
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.51
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.67
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.65
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.4
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.74
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.25
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.02
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.99
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.5
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.64
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
