Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
411893,Mariadale Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
411893,Mariadale Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411893,Mariadale Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
