Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
