Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.2
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.38
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.25
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.05
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
411893,Mariadale Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.99
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
