Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
411893,Mariadale Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411893,Mariadale Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.52
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.89
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.42
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
