Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.35
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
