Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.48
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.63
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.0
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
