Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.53
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.58
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.12
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.36
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.22
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.97
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.45
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.49
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.16
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.41
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
