Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.84
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.59
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.71
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.63
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.32
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.17
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
