Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.97
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.66
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
