Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.11
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.59
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.75
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.5
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.05
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411893,Mariadale Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
