Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.87
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.38
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.24
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.05
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.06
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.59
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.9
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.48
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.07
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.9
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.84
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.3
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.72
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
