Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.53
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
