Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.43
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.43
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.44
