Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.98
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.2
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.64
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.71
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.11
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.64
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.2
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.89
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.61
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.47
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.69
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
