Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.02
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.67
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
