Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
411893,Mariadale Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.69
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.12
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
