Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.3
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.32
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.46
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.66
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.25
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.53
