Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.73
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.39
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
