Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.52
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.16
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
