Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
411893,Mariadale Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.2
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.79
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.74
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.31
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.3
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.84
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.25
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
