Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.72
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.56
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
