Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
