Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.06
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.31
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.84
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.72
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.28
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.34
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.03
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.87
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.27
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.36
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.45
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.65
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.47
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.84
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
