Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
