Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.35
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
