Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.61
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.88
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.97
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.03
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
