Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.36
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.71
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
